Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,49.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
