Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,54.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,116.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,147.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,58.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,52.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
