Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,61.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,135.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,50.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,125.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
