Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,115.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,118.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,117.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,41.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,76.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,175.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,126.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,136.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
