Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,50.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,147.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,148.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,48.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,154.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,50.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,129.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
