Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,124.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,43.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,80.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,180.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,136.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,42.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,76.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,177.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,55.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,115.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,129.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,140.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
