Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,113.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,122.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,53.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
