Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
