Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
