Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,113.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
