Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
