Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,120.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
