Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,65.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,143.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,59.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,138.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,50.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,100.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
