Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,160.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
