Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
