Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,157.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,133.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,123.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
