Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
