Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
