Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,6.4
