Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
