Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
