Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
