Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
