Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
