Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,52.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
