Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,152.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
