Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
