Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,62.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,133.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,38.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,78.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,160.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
