Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
