Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
