Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
