Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
