Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
