Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
