Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
