Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
