Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
