Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
