Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
