Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
