Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
