Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
