Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
