Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
