Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
