Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,54.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,118.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
