Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
