Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,49.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
