Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
