Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.71
