Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
