Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
