Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
