Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
