Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
