Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
