Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
