Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
