Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
