Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
