Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
