Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
