Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
