Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
